Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,20.16
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,31.93
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,14.68
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,84.4
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
932403,The Grange,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
932403,The Grange,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,19.36
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,30.1
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,17.81
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,72.6
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
932403,The Grange,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,15.96
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,24.39
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,14.13
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,58.1
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
932403,The Grange,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932403,The Grange,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,17.72
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,21.59
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,15.14
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
932403,The Grange,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,18.51
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.2
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,14.66
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,59.9
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
932403,The Grange,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
932403,The Grange,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,17.92
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,27.05
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,17.5
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,64.8
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
932403,The Grange,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,16.2
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,31.42
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,18.46
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,77.5
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
932403,The Grange,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.21
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.0
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,17.76
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.94
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,13.38
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,96.8
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
932403,The Grange,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
932403,The Grange,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
932403,The Grange,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,15.92
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,35.28
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,17.4
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,97.3
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
932403,The Grange,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
932403,The Grange,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.69
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.03
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,27.88
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,73.1
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
932403,The Grange,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
