Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,19.55
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,27.49
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.02
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,63.8
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
932403,The Grange,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
932403,The Grange,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,22.33
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,23.6
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,17.75
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,61.0
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
932403,The Grange,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,21.8
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,24.86
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,14.45
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,65.0
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
932403,The Grange,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
932403,The Grange,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,21.3
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,24.55
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,17.51
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
932403,The Grange,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,21.93
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,30.47
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,14.97
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,77.5
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
932403,The Grange,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,23.73
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,34.16
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,20.05
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,71.9
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
932403,The Grange,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.92
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,30.23
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,30.86
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,18.55
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,68.0
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
932403,The Grange,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
932403,The Grange,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,30.73
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,31.83
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.79
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,62.1
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
932403,The Grange,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,24.3
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,23.74
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,21.56
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,53.6
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
932403,The Grange,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,24.62
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,24.37
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,16.23
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,58.3
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
932403,The Grange,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,21.36
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,26.67
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,17.87
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,58.1
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
932403,The Grange,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
