Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
932403,The Grange,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
932403,The Grange,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,20.15
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,30.27
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,17.45
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,73.9
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
932403,The Grange,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,23.07
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,30.32
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,11.93
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,81.8
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
932403,The Grange,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,22.31
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,30.14
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,10.44
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,83.5
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
932403,The Grange,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,18.19
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,26.05
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,10.12
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,70.4
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
932403,The Grange,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,14.02
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,21.57
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.86
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,53.4
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
932403,The Grange,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,14.52
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,24.02
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,11.51
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,63.1
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
932403,The Grange,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,15.43
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,23.78
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,10.28
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,65.6
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
932403,The Grange,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,14.74
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,23.12
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,8.1
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,72.1
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
932403,The Grange,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,14.83
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.75
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,10.03
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,61.3
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
932403,The Grange,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,16.26
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,15.07
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,13.52
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
932403,The Grange,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
