Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,17.61
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,14.2
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,13.61
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,43.2
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.26
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,15.6
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,15.57
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,39.7
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
932403,The Grange,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,16.06
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,17.82
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,14.41
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
932403,The Grange,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,16.62
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,23.48
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,14.97
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,55.0
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
932403,The Grange,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.97
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,23.02
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,22.03
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
932403,The Grange,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,15.97
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,24.76
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,14.76
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,66.6
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
932403,The Grange,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.45
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,21.5
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,15.56
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,48.9
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
932403,The Grange,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,14.76
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.03
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,19.28
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,66.4
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
932403,The Grange,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.62
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,25.26
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,18.27
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
932403,The Grange,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,17.09
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,24.15
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,14.92
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,57.8
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
932403,The Grange,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
932403,The Grange,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,18.38
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.56
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,13.86
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,48.4
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
932403,The Grange,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
