Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,26.17
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,21.85
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,14.31
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,58.8
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
932403,The Grange,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,26.7
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,23.67
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,11.17
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,72.5
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
932403,The Grange,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,21.9
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,24.24
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,11.19
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,64.8
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
932403,The Grange,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,24.21
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,24.5
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.77
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,60.4
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
932403,The Grange,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,42.7
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,30.69
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,24.39
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,76.9
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
932403,The Grange,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,29.02
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,23.64
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,14.04
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,73.1
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
932403,The Grange,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,22.92
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.52
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,14.14
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
932403,The Grange,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,22.44
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.43
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,14.2
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
932403,The Grange,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,22.36
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,21.42
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,14.51
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,55.5
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
932403,The Grange,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,24.21
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,17.7
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,12.56
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
932403,The Grange,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
