Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,20.04
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,17.78
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,11.25
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
932403,The Grange,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,20.96
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,17.23
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,16.83
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
932403,The Grange,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,18.15
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,16.97
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,17.6
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,43.1
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
932403,The Grange,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
932403,The Grange,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,17.82
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.68
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,12.77
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
932403,The Grange,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,20.88
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,15.99
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,14.72
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,47.6
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
932403,The Grange,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,19.69
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.55
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,18.45
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,39.9
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
932403,The Grange,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.15
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,14.45
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.24
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
932403,The Grange,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.77
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,18.01
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,15.8
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,40.9
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
932403,The Grange,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
932403,The Grange,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,18.66
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,27.28
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,22.68
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,62.2
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
932403,The Grange,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.31
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.3
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,19.15
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,47.0
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
932403,The Grange,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,18.93
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,21.43
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,13.83
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
932403,The Grange,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
