Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,16.93
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,24.93
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.85
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,59.8
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
932403,The Grange,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,18.73
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,22.64
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,15.14
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,56.7
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
932403,The Grange,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,19.17
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,13.78
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,17.42
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,41.0
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,16.73
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.44
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.74
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
932403,The Grange,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,14.17
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,12.27
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,19.8
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,45.3
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
932403,The Grange,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
932403,The Grange,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,22.75
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,16.61
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.59
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,58.8
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
932403,The Grange,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
932403,The Grange,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,17.16
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,21.49
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.41
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
932403,The Grange,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,23.03
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,18.93
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.76
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
932403,The Grange,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.72
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,26.13
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,22.89
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
932403,The Grange,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,19.26
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.68
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,23.32
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
932403,The Grange,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
