Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,18.77
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,27.87
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,20.69
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
932403,The Grange,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.64
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,25.18
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,13.48
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,64.0
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
932403,The Grange,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.58
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.57
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.51
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,62.6
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
932403,The Grange,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,13.63
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.36
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,11.03
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,50.6
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
932403,The Grange,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
932403,The Grange,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,14.16
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,19.02
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,14.89
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,15.91
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,10.49
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,42.3
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
932403,The Grange,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.51
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,15.09
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,9.12
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
932403,The Grange,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,14.68
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.41
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,9.19
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.87
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.01
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,10.57
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,56.4
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
932403,The Grange,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,13.13
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.23
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,8.6
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,39.3
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
932403,The Grange,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.76
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,16.7
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,8.69
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,43.3
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
932403,The Grange,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
