Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,11.8
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,15.52
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
932403,The Grange,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,10.58
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,10.31
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.08
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,29.6
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.36
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.35
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.37
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,34.3
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
932403,The Grange,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,13.48
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,14.58
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.64
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
932403,The Grange,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.96
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,11.12
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.03
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,34.4
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,12.98
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.36
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,7.72
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,36.7
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.39
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.69
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.1
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,9.47
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.68
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,26.8
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.76
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.86
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,7.41
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,31.7
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.59
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,9.76
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.15
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
932403,The Grange,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
