Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.29
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.52
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,6.96
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,31.1
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.53
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.85
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,6.62
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,32.0
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.68
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.78
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.35
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,31.9
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
932403,The Grange,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.15
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.07
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,6.99
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
932403,The Grange,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.54
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.64
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,6.48
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,28.3
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.35
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,9.07
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,6.59
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,27.6
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.48
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,11.01
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,6.53
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
932403,The Grange,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,8.18
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.64
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,7.82
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,37.2
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,10.51
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.01
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,6.72
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,33.6
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,10.7
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.38
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,7.26
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
932403,The Grange,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,9.48
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.01
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,7.13
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
