Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.05
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.99
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,7.36
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,30.6
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,9.09
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.56
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.3
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,28.6
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,9.54
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.13
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,8.82
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,26.4
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
932403,The Grange,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,9.2
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.45
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.18
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,25.9
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,11.02
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.77
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.04
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,29.9
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.12
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.45
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,7.79
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,30.0
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
932403,The Grange,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,9.61
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,8.98
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,13.74
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,34.0
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
932403,The Grange,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,9.05
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,10.18
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,7.33
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.65
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,13.35
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,7.16
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,38.4
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
932403,The Grange,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,31.2
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,14.74
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,12.85
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,6.73
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,45.3
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
932403,The Grange,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
