Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,11.77
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,10.25
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,6.63
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,36.7
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,11.2
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.57
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,6.82
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,33.2
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,11.64
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.43
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,7.38
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,33.5
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
932403,The Grange,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,10.25
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.3
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,7.36
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,9.32
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.41
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,7.26
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,31.9
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
932403,The Grange,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.37
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,12.84
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.8
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
932403,The Grange,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,19.88
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,14.39
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,7.99
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,59.4
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,19.79
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,16.03
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,9.35
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,54.5
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
932403,The Grange,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.56
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,15.66
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,8.18
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
932403,The Grange,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,14.69
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.1
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,10.92
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,38.3
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
932403,The Grange,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.9
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,13.49
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,10.09
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,38.7
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
932403,The Grange,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
