Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.48
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,14.96
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,10.01
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
932403,The Grange,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.99
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,14.12
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,10.85
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,38.0
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,15.23
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,15.4
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,11.93
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
932403,The Grange,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.78
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,13.71
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,10.28
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,38.6
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
932403,The Grange,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,14.78
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,16.56
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,11.45
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,42.0
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
932403,The Grange,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,14.9
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.08
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
932403,The Grange,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,17.7
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.54
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,14.14
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
932403,The Grange,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.23
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,16.74
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,13.63
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,39.5
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
932403,The Grange,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.62
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,14.03
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
932403,The Grange,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,18.25
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,20.25
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,15.4
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
932403,The Grange,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
932403,The Grange,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
