Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,19.24
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.69
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,18.71
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,59.3
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
932403,The Grange,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
932403,The Grange,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,20.12
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,24.64
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,18.69
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
932403,The Grange,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,22.58
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.69
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,14.38
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,61.9
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
932403,The Grange,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
932403,The Grange,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,22.17
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.14
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,17.03
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
932403,The Grange,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,24.66
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,25.7
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,14.12
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,70.2
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
932403,The Grange,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,22.13
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,22.82
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,18.22
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,51.7
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
932403,The Grange,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
932403,The Grange,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
932403,The Grange,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,22.5
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,25.34
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,20.64
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,55.1
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
932403,The Grange,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
932403,The Grange,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.59
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,25.5
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,21.09
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,53.7
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
932403,The Grange,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,19.05
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,24.42
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,21.11
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,55.7
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
932403,The Grange,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
932403,The Grange,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
932403,The Grange,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,18.22
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,21.31
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,19.54
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,49.1
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
932403,The Grange,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
932403,The Grange,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,17.67
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,22.92
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.07
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
932403,The Grange,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
