Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
932403,The Grange,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,17.6
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,21.64
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,27.08
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,60.2
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
932403,The Grange,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
932403,The Grange,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.08
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,24.2
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,22.01
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,57.1
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
932403,The Grange,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
932403,The Grange,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
932403,The Grange,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.25
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,31.86
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,20.89
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,74.8
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
932403,The Grange,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
932403,The Grange,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,17.77
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,26.65
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,19.47
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,60.5
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
932403,The Grange,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
932403,The Grange,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,17.23
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,28.45
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,23.48
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,65.5
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
932403,The Grange,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
932403,The Grange,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,21.1
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,32.25
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,20.88
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,70.8
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
932403,The Grange,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
932403,The Grange,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
932403,The Grange,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,27.88
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,24.46
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,26.32
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
932403,The Grange,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
932403,The Grange,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
932403,The Grange,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,31.11
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,30.18
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,25.26
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,61.5
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
932403,The Grange,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,26.31
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,22.09
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,23.35
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
932403,The Grange,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
932403,The Grange,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,28.74
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,20.76
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,23.26
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,53.8
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
932403,The Grange,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
932403,The Grange,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
