Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,27.14
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,20.12
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.41
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,52.8
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
932403,The Grange,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
932403,The Grange,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,27.28
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,18.98
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,19.88
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,56.2
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
932403,The Grange,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
932403,The Grange,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,28.17
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,24.34
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,24.55
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,45.8
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
932403,The Grange,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
932403,The Grange,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,22.78
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,24.99
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.91
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
932403,The Grange,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,23.34
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,27.15
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,25.47
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
932403,The Grange,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.11
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.34
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
932403,The Grange,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,31.77
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,27.02
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,30.02
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,55.5
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
932403,The Grange,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
932403,The Grange,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,25.06
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,23.83
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.28
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
932403,The Grange,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
932403,The Grange,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,28.7
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,27.06
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,29.0
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,49.8
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
932403,The Grange,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
932403,The Grange,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
932403,The Grange,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,29.34
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,26.31
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,29.74
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,50.8
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
932403,The Grange,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
932403,The Grange,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
932403,The Grange,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,20.27
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,26.76
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,20.56
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
932403,The Grange,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
932403,The Grange,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,17.24
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,20.62
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,22.26
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
932403,The Grange,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
