Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,21.96
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.36
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,21.64
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,43.1
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
932403,The Grange,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,18.41
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,22.65
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,16.87
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
932403,The Grange,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,20.42
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.86
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,14.49
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,50.1
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
932403,The Grange,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,20.86
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,22.02
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,12.61
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,58.0
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
932403,The Grange,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,18.35
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,23.41
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,9.83
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,66.1
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
932403,The Grange,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
932403,The Grange,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,20.03
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,29.01
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,18.85
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,60.1
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
932403,The Grange,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
932403,The Grange,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
932403,The Grange,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,15.38
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,21.12
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,14.83
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,51.3
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
932403,The Grange,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.14
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,18.93
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,8.04
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,62.9
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
932403,The Grange,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,16.74
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,19.69
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,7.71
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,63.6
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
932403,The Grange,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,15.33
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,22.5
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,7.82
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,70.6
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
932403,The Grange,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
