Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,13.43
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,19.72
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,8.99
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,57.1
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
932403,The Grange,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,11.14
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,18.57
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,8.71
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
932403,The Grange,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.21
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,14.07
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,10.68
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,9.5
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,46.8
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,13.17
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,9.2
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
932403,The Grange,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
932403,The Grange,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.78
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,12.05
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.88
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,46.3
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,16.57
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,13.5
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,19.49
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
932403,The Grange,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
932403,The Grange,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.18
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,18.1
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,16.73
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
932403,The Grange,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,17.14
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,22.13
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.77
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,51.7
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
932403,The Grange,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,22.92
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,32.01
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,10.23
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,95.9
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.8
932403,The Grange,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,17.52
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.6
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.33
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,74.2
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
932403,The Grange,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,17.76
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,25.62
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,12.08
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,62.1
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
932403,The Grange,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
