Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,15.44
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,19.03
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,11.25
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
932403,The Grange,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,7.72
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,14.35
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,10.59
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,45.2
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
932403,The Grange,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,11.91
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,19.32
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.43
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,47.1
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,16.28
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,19.77
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,21.83
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,19.18
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.5
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,19.15
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
932403,The Grange,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,12.5
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,23.23
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.4
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,52.2
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
932403,The Grange,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.33
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,16.59
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,26.05
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,20.13
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,52.2
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
932403,The Grange,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,15.72
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,31.85
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,15.23
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,82.9
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
932403,The Grange,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
932403,The Grange,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,13.29
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,32.16
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,16.12
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,86.9
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
932403,The Grange,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,9.27
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,24.52
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,17.16
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,65.9
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
932403,The Grange,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
