Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,15.08
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,21.75
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,14.3
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
932403,The Grange,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,16.85
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,21.23
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,15.58
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,47.4
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
932403,The Grange,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.36
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
932403,The Grange,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,19.44
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,19.35
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,16.05
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
932403,The Grange,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.59
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,16.7
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,18.29
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,19.35
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,46.9
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
932403,The Grange,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,17.88
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,19.35
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,14.98
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,48.3
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
932403,The Grange,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,21.71
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.64
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,17.58
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
932403,The Grange,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
932403,The Grange,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.95
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,26.92
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,22.46
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
932403,The Grange,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
932403,The Grange,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.96
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,25.98
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,20.83
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
932403,The Grange,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
932403,The Grange,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,17.52
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,23.36
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,19.29
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,40.7
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
932403,The Grange,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,14.49
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,23.95
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.8
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
932403,The Grange,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
932403,The Grange,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.83
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,26.44
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,21.39
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,56.7
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
932403,The Grange,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
