Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
932403,The Grange,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,17.71
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.89
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,28.07
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,50.9
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
932403,The Grange,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
932403,The Grange,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,31.42
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,25.13
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,69.0
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
932403,The Grange,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
932403,The Grange,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,20.24
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,28.14
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,11.75
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,74.8
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
932403,The Grange,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
932403,The Grange,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,14.58
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,18.36
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,11.72
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
932403,The Grange,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,15.66
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,19.18
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,12.49
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
932403,The Grange,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,17.49
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,18.69
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.5
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,53.3
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
932403,The Grange,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.74
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,20.94
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,21.54
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
932403,The Grange,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,14.45
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.31
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,15.25
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
932403,The Grange,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,12.59
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,15.36
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.28
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,37.7
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
932403,The Grange,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,13.58
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,17.22
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.82
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
