Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.44
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,15.89
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,11.43
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,54.8
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,19.67
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,14.95
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,16.59
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,58.0
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
932403,The Grange,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.74
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,13.98
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.26
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,49.4
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,16.85
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,15.25
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.07
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
932403,The Grange,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
932403,The Grange,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.2
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,16.63
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,10.11
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,42.7
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
932403,The Grange,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,12.33
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,15.98
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.17
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,36.9
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
932403,The Grange,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932403,The Grange,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.25
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.25
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.79
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,45.8
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
932403,The Grange,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,14.4
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.01
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.34
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
932403,The Grange,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.93
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,12.04
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.54
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
932403,The Grange,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,23.24
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.72
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,12.33
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,54.9
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
932403,The Grange,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,14.63
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.52
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,10.94
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,39.1
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
932403,The Grange,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
