Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.8
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,18.07
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,42.1
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
932403,The Grange,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.43
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,11.34
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,9.75
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,13.21
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.5
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.3
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,31.9
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.91
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.2
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.37
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.59
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,8.6
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.75
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.73
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,8.44
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,31.7
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
932403,The Grange,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.42
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,11.58
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.21
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,28.8
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.76
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.54
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,9.98
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.6
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,10.59
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,7.89
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,8.72
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.92
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.68
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,30.2
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
