Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.76
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,7.75
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,30.2
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
932403,The Grange,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.58
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,11.05
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,7.96
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,32.5
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,8.4
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,10.08
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.78
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,8.72
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,11.1
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,7.51
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,32.2
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
932403,The Grange,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.55
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,7.51
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
932403,The Grange,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.68
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.89
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,7.57
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
932403,The Grange,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,9.21
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.67
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,8.26
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,9.59
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.1
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,8.21
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,29.5
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
932403,The Grange,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.54
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,11.43
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,8.53
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,30.1
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.52
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,11.1
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
932403,The Grange,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,9.23
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,11.14
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,7.49
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,29.0
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
