Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,9.17
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.81
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,8.52
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,27.8
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
932403,The Grange,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,9.26
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,10.84
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
932403,The Grange,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,10.19
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,13.82
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.89
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,34.4
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
932403,The Grange,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,10.25
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.67
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,9.48
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
932403,The Grange,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,10.6
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,13.07
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,9.38
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,33.4
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
932403,The Grange,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,10.1
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,17.36
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,8.71
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,47.3
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
932403,The Grange,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.37
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.52
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,8.96
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
932403,The Grange,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,10.78
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.1
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,9.1
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
932403,The Grange,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,10.02
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,13.77
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,10.1
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,35.3
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
932403,The Grange,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,10.14
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.71
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,8.09
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,37.9
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
932403,The Grange,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
