Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,13.89
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,7.37
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
932403,The Grange,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,10.38
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,13.41
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,7.77
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,37.4
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
932403,The Grange,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.38
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,13.94
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,8.28
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,39.8
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
932403,The Grange,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,12.26
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,14.36
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,8.39
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,41.4
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
932403,The Grange,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,11.03
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.58
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.54
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
932403,The Grange,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,11.62
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.42
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,8.85
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.5
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
932403,The Grange,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,11.19
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,9.06
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,39.0
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
932403,The Grange,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,11.11
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,14.57
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.37
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,37.6
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
932403,The Grange,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,10.91
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,15.59
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,9.4
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,42.1
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
932403,The Grange,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,11.08
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,15.72
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,10.17
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
932403,The Grange,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.26
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.75
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,10.61
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,39.2
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
932403,The Grange,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
