Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,12.36
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,15.91
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,11.34
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
932403,The Grange,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.35
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.88
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,9.89
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,43.3
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
932403,The Grange,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,13.13
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,17.53
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,11.96
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
932403,The Grange,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.49
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.73
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.69
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
932403,The Grange,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,14.79
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,17.49
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,12.16
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,44.8
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
932403,The Grange,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,13.87
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.8
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,13.24
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,53.5
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
932403,The Grange,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,14.66
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,24.31
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,15.59
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,56.9
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
932403,The Grange,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
932403,The Grange,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.52
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,21.26
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,15.2
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
932403,The Grange,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.3
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.49
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,14.4
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
932403,The Grange,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.96
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,23.68
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,14.03
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,61.6
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
932403,The Grange,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
