Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.69
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,24.14
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,12.25
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,66.4
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
932403,The Grange,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
932403,The Grange,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,17.27
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.52
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,11.95
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,75.7
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
932403,The Grange,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,17.64
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,22.31
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,13.31
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.0
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
932403,The Grange,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.33
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.91
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,13.23
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,59.7
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
932403,The Grange,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,19.78
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,24.92
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,13.52
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,65.8
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
932403,The Grange,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,15.77
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.19
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,17.45
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,51.1
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
932403,The Grange,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.95
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,21.62
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,15.18
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,53.9
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
932403,The Grange,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,18.64
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,24.5
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,14.88
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,60.9
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
932403,The Grange,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,20.32
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,23.61
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,14.86
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,60.5
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
932403,The Grange,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.82
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,21.09
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.03
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
932403,The Grange,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
932403,The Grange,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,19.9
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.62
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,13.95
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,59.1
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
932403,The Grange,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
