Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.78
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,22.86
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,12.88
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,60.5
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
932403,The Grange,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
932403,The Grange,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,18.06
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,23.84
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,13.9
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,59.2
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
932403,The Grange,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,17.22
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,28.03
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,16.58
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,66.6
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
932403,The Grange,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.18
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,26.56
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,13.57
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,67.9
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
932403,The Grange,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
932403,The Grange,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,19.46
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.16
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,18.04
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,50.2
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
932403,The Grange,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
932403,The Grange,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,22.7
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,23.24
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,16.15
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,59.8
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
932403,The Grange,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
932403,The Grange,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.82
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,22.89
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,18.34
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,54.9
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
932403,The Grange,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.94
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,24.86
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,16.7
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,57.9
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
932403,The Grange,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,17.31
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,24.18
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,17.94
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,56.7
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
932403,The Grange,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
932403,The Grange,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,17.23
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,21.72
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,19.63
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,46.9
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
932403,The Grange,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
