Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
932403,The Grange,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,24.32
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,19.76
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,21.45
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,50.7
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
932403,The Grange,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
932403,The Grange,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.83
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,20.52
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.88
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
932403,The Grange,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
932403,The Grange,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,19.53
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,20.75
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,24.17
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
932403,The Grange,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
932403,The Grange,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,18.67
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,20.03
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,23.35
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
932403,The Grange,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
932403,The Grange,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,19.76
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,17.5
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,22.36
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
932403,The Grange,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
932403,The Grange,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,24.15
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,29.42
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,54.4
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
932403,The Grange,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
932403,The Grange,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,19.35
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,23.88
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.94
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
932403,The Grange,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,22.98
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,22.42
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,17.94
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,49.2
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
932403,The Grange,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,20.56
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.75
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.29
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,51.9
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
932403,The Grange,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,18.71
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.61
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.7
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
932403,The Grange,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.34
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.14
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,9.76
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,52.7
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
932403,The Grange,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
