Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,12.52
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,18.24
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.04
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
932403,The Grange,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,12.04
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.97
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,9.29
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
932403,The Grange,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
932403,The Grange,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,15.64
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,17.75
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.29
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,48.1
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
932403,The Grange,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,14.22
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,17.07
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,9.61
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,49.0
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
932403,The Grange,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,17.34
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.29
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,13.52
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
932403,The Grange,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,15.82
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,16.58
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.62
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
932403,The Grange,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.13
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,15.92
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,10.66
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
932403,The Grange,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,15.75
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,13.44
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,7.6
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,53.7
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
932403,The Grange,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.46
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,13.51
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,9.19
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,6.6
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,19.5
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,10.89
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,12.48
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
