Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.76
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.06
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,12.49
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,50.9
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.36
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.88
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,9.29
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,7.99
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.58
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.56
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.22
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,7.92
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,9.84
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,42.1
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,10.17
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,14.08
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,8.6
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,47.6
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.43
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.95
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,7.85
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,11.1
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,7.74
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.6
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,14.99
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.65
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,12.09
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,49.2
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
932403,The Grange,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,14.86
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,16.12
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,15.42
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,42.3
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
932403,The Grange,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
932403,The Grange,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,10.89
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,17.22
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,16.44
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,47.4
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
932403,The Grange,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,14.1
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,19.64
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,17.59
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
932403,The Grange,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
932403,The Grange,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,19.64
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,22.03
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
932403,The Grange,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,12.11
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,15.12
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,25.15
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,65.3
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
932403,The Grange,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
