Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
932403,The Grange,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.4
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,16.2
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.95
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
932403,The Grange,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.49
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,9.72
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,26.59
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,75.8
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.75
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,13.6
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,20.06
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,60.6
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
932403,The Grange,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,15.41
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,16.86
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,17.14
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,42.2
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
932403,The Grange,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,11.21
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,9.22
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,12.52
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
932403,The Grange,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,12.8
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.71
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,12.89
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,53.2
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
932403,The Grange,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,17.18
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.61
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,11.32
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,53.2
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
932403,The Grange,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
932403,The Grange,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,17.97
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,24.07
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,12.55
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,57.5
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
932403,The Grange,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.97
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,26.25
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.83
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,62.7
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
932403,The Grange,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,17.33
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.86
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.6
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,44.0
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
932403,The Grange,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
