Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.62
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,15.99
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,10.16
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
932403,The Grange,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.64
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,16.76
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,14.53
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,48.3
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
932403,The Grange,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
932403,The Grange,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,19.71
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,14.9
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,20.77
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
932403,The Grange,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,14.59
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.32
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,24.3
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
932403,The Grange,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,13.83
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,15.43
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.4
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
932403,The Grange,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,15.87
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,27.05
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,13.71
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,66.5
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
932403,The Grange,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,14.81
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,17.18
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,17.1
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
932403,The Grange,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,16.58
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,18.45
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,19.83
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
932403,The Grange,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,12.6
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,17.53
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,16.49
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,43.3
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
932403,The Grange,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,16.6
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,11.59
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.73
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
932403,The Grange,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
