Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,22.37
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,10.81
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.48
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,66.2
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,22.21
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,16.05
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,9.33
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,67.7
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
932403,The Grange,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,17.54
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,15.4
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.03
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,53.9
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
932403,The Grange,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.23
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,16.53
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,18.08
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,10.95
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,18.46
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.71
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
932403,The Grange,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,13.3
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,22.88
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.36
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
932403,The Grange,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.73
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.01
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,18.9
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
932403,The Grange,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.11
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,14.17
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.72
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,32.1
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,13.3
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.31
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.68
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,38.6
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,13.62
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.34
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,10.66
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,34.9
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
932403,The Grange,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.51
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,10.95
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,7.52
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,34.9
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
