Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,11.43
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,11.02
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,7.4
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,32.8
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.4
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,12.14
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,9.55
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,32.5
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
932403,The Grange,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,34.7
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.17
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,10.83
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.95
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,28.9
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.04
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,12.44
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.24
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
932403,The Grange,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.77
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.75
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.78
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,31.0
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
932403,The Grange,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.39
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,12.29
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,8.01
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,34.2
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,9.45
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.88
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.58
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,41.1
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
932403,The Grange,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.1
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,14.29
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,7.54
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,42.2
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,9.35
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,12.73
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.98
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,35.2
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,9.71
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.83
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,7.37
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,32.9
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
