Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,10.04
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,11.52
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,7.86
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,32.9
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,9.35
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,11.51
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,8.93
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
932403,The Grange,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,9.01
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.71
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,8.99
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,30.9
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
932403,The Grange,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.34
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,12.63
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.48
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
932403,The Grange,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,11.31
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,14.75
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.65
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,37.3
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
932403,The Grange,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.3
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.37
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,8.62
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,40.7
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
932403,The Grange,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,35.7
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,10.61
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,13.42
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.19
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,34.5
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
932403,The Grange,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,35.7
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,10.24
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,13.15
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.95
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,34.1
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
932403,The Grange,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,9.6
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.94
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.66
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,30.9
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
932403,The Grange,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,9.88
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.63
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,7.64
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
932403,The Grange,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,11.83
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,15.85
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,7.05
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
932403,The Grange,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
