Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,10.87
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.66
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,7.47
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,45.6
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
932403,The Grange,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,9.41
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,11.99
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.08
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,36.4
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
932403,The Grange,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,10.2
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,11.88
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,7.85
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,33.2
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.45
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,12.95
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,7.66
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,37.8
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
932403,The Grange,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.63
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.6
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,8.58
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,39.4
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
932403,The Grange,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,10.43
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.9
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,8.03
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,38.2
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
932403,The Grange,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,10.59
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.02
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.35
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,37.4
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
932403,The Grange,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,11.04
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.09
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,8.32
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
932403,The Grange,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,10.69
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.33
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,8.37
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,38.7
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
932403,The Grange,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,16.85
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,11.96
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,14.3
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,34.3
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
932403,The Grange,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
