Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.82
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.83
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.52
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
932403,The Grange,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,18.08
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,11.05
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,12.09
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,11.65
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,11.11
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,8.1
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,34.4
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,10.09
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.99
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,11.45
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
932403,The Grange,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,10.86
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,14.7
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,13.06
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,35.5
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
932403,The Grange,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,11.03
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,15.56
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,11.41
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.81
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.97
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,9.76
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,37.6
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,11.41
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,12.41
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,11.92
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,33.2
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,11.26
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,12.27
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,12.43
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,35.1
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
932403,The Grange,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.23
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.54
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,11.75
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,35.0
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,13.09
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.64
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,10.27
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
932403,The Grange,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
