Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,15.64
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,14.73
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,11.49
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
932403,The Grange,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,17.01
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,15.45
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,12.13
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,43.0
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
932403,The Grange,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,16.1
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,17.18
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,13.23
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
932403,The Grange,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,17.43
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.7
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,14.67
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
932403,The Grange,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,20.3
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,21.12
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,14.97
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,49.1
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
932403,The Grange,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.83
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,24.8
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,14.12
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,61.0
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
932403,The Grange,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,19.66
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,21.21
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,17.3
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,53.2
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
932403,The Grange,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,19.05
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,32.34
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,19.9
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,80.2
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
932403,The Grange,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,20.05
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,21.18
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,19.75
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,55.2
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
932403,The Grange,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
932403,The Grange,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,23.87
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,27.4
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,17.67
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,65.0
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
932403,The Grange,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
