Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
932403,The Grange,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,21.51
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,23.08
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,17.49
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,54.2
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
932403,The Grange,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
932403,The Grange,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,29.21
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,22.34
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,15.52
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,75.8
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
932403,The Grange,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,28.36
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,19.57
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,13.59
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,82.3
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
932403,The Grange,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,20.71
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,18.87
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,12.87
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,54.3
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
932403,The Grange,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,23.84
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,23.33
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,13.2
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,64.2
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
932403,The Grange,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,19.8
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,18.42
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,19.57
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
932403,The Grange,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.57
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.27
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.68
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
932403,The Grange,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,15.87
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,23.65
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,19.67
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
932403,The Grange,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
932403,The Grange,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,15.79
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,26.79
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,18.15
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,67.8
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
932403,The Grange,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
932403,The Grange,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.3
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.09
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,17.19
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,43.0
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
932403,The Grange,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,21.4
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,19.84
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,18.07
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
