Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
932403,The Grange,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,27.66
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,23.16
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,18.49
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,59.7
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
932403,The Grange,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.1
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,38.84
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,25.64
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.8
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,94.5
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
932403,The Grange,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.11
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.3
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,34.47
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,27.54
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,19.28
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,72.2
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
932403,The Grange,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
932403,The Grange,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,25.34
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,24.22
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,25.95
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,56.3
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
932403,The Grange,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,28.75
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,23.72
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,21.77
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
932403,The Grange,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,28.94
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,19.74
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,21.47
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,53.6
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
932403,The Grange,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
932403,The Grange,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,28.1
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,20.22
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,22.81
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,52.3
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
932403,The Grange,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
932403,The Grange,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,29.47
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,20.01
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,21.51
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,57.3
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
932403,The Grange,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,25.97
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,23.99
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,20.65
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
932403,The Grange,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,18.5
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,29.54
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,24.7
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
932403,The Grange,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
