Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
932403,The Grange,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,18.68
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,39.8
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,26.58
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,92.7
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
932403,The Grange,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.81
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,14.96
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,27.65
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,26.32
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,64.5
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
932403,The Grange,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,18.89
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,22.12
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,20.24
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
932403,The Grange,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,23.8
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,21.95
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,16.82
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,49.1
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
932403,The Grange,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.58
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,22.24
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,18.26
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,41.9
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
932403,The Grange,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,20.66
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,20.88
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,18.73
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
932403,The Grange,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,21.46
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.85
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,14.05
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,51.7
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
932403,The Grange,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,19.23
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,24.76
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,15.85
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,53.5
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
932403,The Grange,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,18.57
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,26.0
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,16.03
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,56.4
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
932403,The Grange,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,23.07
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,19.14
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,13.95
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,54.6
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
932403,The Grange,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,24.33
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,18.35
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,15.37
