Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,53.5
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
932403,The Grange,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,20.62
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,16.74
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,18.45
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,40.6
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
932403,The Grange,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,16.21
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,15.86
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,20.72
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
932403,The Grange,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.01
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,17.56
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,19.27
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,39.8
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
932403,The Grange,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,20.32
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,17.37
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,14.73
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,46.5
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
932403,The Grange,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,27.65
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,13.47
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.53
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,66.0
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
932403,The Grange,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,17.75
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,12.1
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,18.69
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,46.9
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
932403,The Grange,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,17.74
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.06
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,19.17
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,43.5
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
932403,The Grange,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.18
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.77
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,20.48
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,43.8
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
932403,The Grange,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,18.18
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,15.85
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.04
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
932403,The Grange,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
932403,The Grange,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,16.7
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,15.02
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,16.45
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,39.1
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
932403,The Grange,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
