Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,19.13
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,10.81
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,15.88
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,45.2
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.63
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,13.88
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,14.22
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
932403,The Grange,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,15.37
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,13.94
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,16.85
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,34.8
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
932403,The Grange,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,17.33
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.7
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.58
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,39.7
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
932403,The Grange,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,22.32
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,14.71
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,10.71
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,54.1
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
932403,The Grange,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.2
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,17.41
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,15.24
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,43.1
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
932403,The Grange,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,18.5
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,18.45
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,15.9
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,42.0
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
932403,The Grange,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
932403,The Grange,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,17.69
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,21.68
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.07
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
932403,The Grange,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.74
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,17.39
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,19.57
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
932403,The Grange,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.07
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.33
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.03
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,47.0
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
932403,The Grange,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.57
