Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.66
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,23.39
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
932403,The Grange,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,13.74
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.58
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,21.4
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
932403,The Grange,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,16.01
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,15.61
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,21.16
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,38.8
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
932403,The Grange,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
932403,The Grange,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,17.29
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,13.59
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,20.9
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,41.1
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
932403,The Grange,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,15.56
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,15.41
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,21.22
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,42.9
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
932403,The Grange,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,13.3
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,14.12
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,16.19
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,36.0
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,14.84
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.38
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,22.49
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
932403,The Grange,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.57
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,17.96
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,19.55
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,49.8
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
932403,The Grange,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,16.59
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,15.5
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,22.47
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
932403,The Grange,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,18.35
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,14.26
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,24.86
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,48.9
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
932403,The Grange,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,21.8
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,13.25
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,22.5
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,50.6
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
932403,The Grange,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
