Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,19.31
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,13.13
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,19.15
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.04
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.6
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,20.06
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,14.45
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,28.68
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,61.1
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.34
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,16.05
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,26.14
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,54.6
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
932403,The Grange,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.71
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,15.35
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,26.03
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,59.4
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
932403,The Grange,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,20.05
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,17.08
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,23.99
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
932403,The Grange,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,14.4
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.5
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,16.26
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,40.7
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
932403,The Grange,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,11.95
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,18.35
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,24.14
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,58.4
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
932403,The Grange,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,12.61
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,13.84
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.2
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,45.7
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
932403,The Grange,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
932403,The Grange,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.05
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,20.44
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
932403,The Grange,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
932403,The Grange,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.82
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,11.74
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,28.64
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,73.5
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
932403,The Grange,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
