Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.23
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,16.26
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,26.52
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,63.5
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
932403,The Grange,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.05
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,15.96
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,25.9
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,59.5
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
932403,The Grange,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
932403,The Grange,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.06
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,21.4
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,26.02
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,47.6
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
932403,The Grange,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
932403,The Grange,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.01
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,17.23
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,24.78
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,55.3
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
932403,The Grange,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
932403,The Grange,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,24.22
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,19.61
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,19.66
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
932403,The Grange,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.87
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,17.92
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,17.8
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,42.6
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
932403,The Grange,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.21
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.59
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,20.01
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
932403,The Grange,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,16.02
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,16.2
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,14.4
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,41.8
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
932403,The Grange,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,15.65
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.62
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,15.56
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,54.6
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
932403,The Grange,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,18.75
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,14.23
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.18
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
932403,The Grange,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,16.65
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.97
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.66
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
