Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
932403,The Grange,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,12.47
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.45
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,20.61
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
932403,The Grange,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,16.84
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,14.04
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.53
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,33.9
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
932403,The Grange,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,17.48
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,17.05
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.84
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,39.4
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
932403,The Grange,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,16.6
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,14.65
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.35
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
932403,The Grange,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,11.96
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.61
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.2
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,43.7
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
932403,The Grange,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,12.94
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,17.25
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,8.96
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.8
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,13.7
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,11.55
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
932403,The Grange,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.32
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.58
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,7.65
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,9.02
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,11.37
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,6.36
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,35.1
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
932403,The Grange,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,7.77
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.75
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,6.95
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
