Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.03
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.79
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,10.03
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,36.9
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
932403,The Grange,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.83
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.65
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.96
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.81
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.09
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,6.8
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,33.4
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
932403,The Grange,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,7.81
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.61
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,6.81
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,35.7
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
932403,The Grange,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.77
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.79
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.19
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,32.3
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
932403,The Grange,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,7.75
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,10.61
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.85
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.1
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.54
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,10.09
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.07
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,29.0
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
932403,The Grange,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.89
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.92
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,29.2
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
932403,The Grange,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.56
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.94
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,6.23
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,8.5
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.2
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,28.6
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
932403,The Grange,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.62
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.65
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,6.93
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,29.0
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
932403,The Grange,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
