Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,8.21
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,10.05
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,6.91
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,32.7
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
932403,The Grange,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,8.4
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.34
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,7.33
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,32.7
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.68
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.43
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,6.17
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,36.2
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.67
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.49
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,6.22
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,37.9
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
932403,The Grange,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.97
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.22
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,6.68
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.5
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
932403,The Grange,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,13.15
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,10.83
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,6.2
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
932403,The Grange,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,14.99
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,10.9
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,6.52
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
932403,The Grange,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,31.2
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,15.6
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.76
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,7.31
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,47.1
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
932403,The Grange,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,15.9
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,12.84
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,7.46
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
932403,The Grange,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,15.9
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,9.87
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,7.44
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
