Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,17.51
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.28
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,8.68
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
932403,The Grange,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,16.23
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,10.37
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,8.9
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,42.7
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,15.04
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,10.12
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.46
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,37.5
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
932403,The Grange,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,16.27
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.66
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.77
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,37.2
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,17.16
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,9.87
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.1
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,16.42
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,10.66
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,7.2
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,45.6
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,17.31
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.53
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,7.19
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.4
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,18.43
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,11.29
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.08
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,52.8
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,16.71
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,11.53
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,7.93
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,17.14
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,12.07
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,7.89
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
932403,The Grange,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,10.24
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,12.21
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.19
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,33.9
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
932403,The Grange,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
