Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,10.79
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,12.91
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,8.72
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
932403,The Grange,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,10.76
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,13.79
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.72
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,39.9
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
932403,The Grange,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,10.92
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.34
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,8.82
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,42.2
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
932403,The Grange,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,11.1
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,17.59
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,9.98
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,48.1
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
932403,The Grange,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,10.31
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,17.71
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,9.78
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,51.2
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
932403,The Grange,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,10.53
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,19.48
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,11.66
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,52.7
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
932403,The Grange,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,11.68
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,17.18
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,12.84
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
932403,The Grange,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,12.82
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,17.53
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,13.76
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
932403,The Grange,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,16.13
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.6
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,12.82
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
932403,The Grange,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,17.63
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.37
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,11.6
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
