Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.89
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,26.5
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,12.79
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,67.4
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
932403,The Grange,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.29
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,29.61
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,14.08
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,71.5
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
932403,The Grange,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,24.18
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,28.22
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,15.69
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,62.2
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
932403,The Grange,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
932403,The Grange,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,24.01
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,31.22
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,15.93
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,71.4
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
932403,The Grange,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,22.61
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,23.84
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,14.88
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,63.1
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
932403,The Grange,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
932403,The Grange,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,22.2
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,22.61
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,14.61
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,58.7
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
932403,The Grange,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,22.48
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,23.04
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,14.28
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,62.2
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
932403,The Grange,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
932403,The Grange,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,23.41
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,23.91
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,16.47
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,57.5
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
932403,The Grange,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
932403,The Grange,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,18.73
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,19.84
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,21.31
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
932403,The Grange,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,17.65
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,25.06
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.07
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,56.1
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
932403,The Grange,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,20.81
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,20.45
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.78
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
932403,The Grange,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
