Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,19.04
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,17.55
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,18.04
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,42.9
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
932403,The Grange,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,19.11
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,16.09
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,12.38
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
932403,The Grange,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,26.58
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.34
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,16.29
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,59.3
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
932403,The Grange,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
932403,The Grange,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,18.98
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,21.43
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,20.31
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
932403,The Grange,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.07
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,17.51
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,14.82
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,52.2
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
932403,The Grange,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.61
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,22.34
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.83
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
932403,The Grange,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,20.68
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,20.44
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,17.76
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,50.0
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
932403,The Grange,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
932403,The Grange,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,21.93
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,21.76
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,20.14
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,44.4
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
932403,The Grange,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
932403,The Grange,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,22.76
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,28.81
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,14.8
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,68.5
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
932403,The Grange,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,24.19
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,20.92
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,15.96
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,55.7
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
932403,The Grange,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
