Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,22.87
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,22.88
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,21.19
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
932403,The Grange,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
932403,The Grange,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,27.54
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,21.89
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,23.88
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,56.6
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
932403,The Grange,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,28.43
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,16.53
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,20.82
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,65.1
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
932403,The Grange,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
932403,The Grange,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,23.25
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,18.03
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,22.21
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,47.6
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
932403,The Grange,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,26.1
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,23.29
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,28.01
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,54.9
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
932403,The Grange,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,27.36
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,20.35
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,22.4
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,56.6
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
932403,The Grange,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,28.68
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,22.77
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,24.49
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,54.6
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
932403,The Grange,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
932403,The Grange,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,25.25
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,22.09
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,26.56
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
932403,The Grange,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
932403,The Grange,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.2
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,27.05
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,24.86
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,23.79
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
932403,The Grange,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
932403,The Grange,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,25.95
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,23.93
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,25.63
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
932403,The Grange,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.65
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,24.41
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,27.65
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,27.65
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,58.4
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
932403,The Grange,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
