Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.45
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,28.02
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,26.35
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,20.07
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,49.8
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
932403,The Grange,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,19.71
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,25.82
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.45
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
932403,The Grange,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
932403,The Grange,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,17.18
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,24.71
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,19.18
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
932403,The Grange,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,19.92
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,20.38
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,16.87
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,43.0
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
932403,The Grange,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.7
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.16
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,24.71
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,14.54
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,56.7
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
932403,The Grange,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.85
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,18.52
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,10.27
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,48.6
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
932403,The Grange,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.85
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,17.52
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,8.67
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
932403,The Grange,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,13.03
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,16.03
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,9.07
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,43.2
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
932403,The Grange,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,12.36
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,18.16
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,11.18
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,50.2
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
932403,The Grange,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,12.63
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,18.5
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,8.46
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
932403,The Grange,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
