Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,11.5
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.85
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,10.36
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,53.9
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
932403,The Grange,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.84
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,19.86
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.61
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,54.3
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
932403,The Grange,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,14.37
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,17.02
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,9.97
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
932403,The Grange,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.22
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.93
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,15.9
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,5.48
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
932403,The Grange,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,45.7
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,12.43
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.18
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,67.7
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
932403,The Grange,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,14.9
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,23.7
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.84
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,70.6
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
932403,The Grange,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,12.64
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,17.71
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.19
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,58.0
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
932403,The Grange,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,14.41
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,19.28
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.34
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
932403,The Grange,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.75
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.38
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,11.05
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
932403,The Grange,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,12.72
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,18.66
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,9.88
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,51.5
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
932403,The Grange,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.33
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,13.44
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,17.33
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.55
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,45.6
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
932403,The Grange,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
