Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,10.88
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,22.07
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,10.71
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,63.2
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
932403,The Grange,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,15.14
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.01
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,11.79
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,58.3
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
932403,The Grange,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,13.46
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,19.92
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,13.42
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,49.4
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
932403,The Grange,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,13.55
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,15.35
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.22
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,49.7
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
932403,The Grange,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,13.3
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,7.19
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.84
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,49.9
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,11.24
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,7.21
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,12.92
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,15.36
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.97
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.8
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
932403,The Grange,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.65
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,10.95
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,12.11
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,14.98
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,43.5
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
932403,The Grange,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,15.26
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,19.14
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,22.69
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,42.0
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
932403,The Grange,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.38
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.18
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,13.11
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,12.02
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,41.8
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
932403,The Grange,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
