Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.31
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.21
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,13.42
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,38.8
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,13.7
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,14.46
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.99
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,44.8
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
932403,The Grange,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.34
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,10.33
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,21.68
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,56.8
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,16.76
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,11.67
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,24.54
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,60.8
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
932403,The Grange,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,8.11
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,10.35
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.02
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,40.6
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.92
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,9.94
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.31
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,17.79
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
932403,The Grange,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,12.52
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.09
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.47
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,53.7
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.87
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.99
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.55
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,24.73
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,61.2
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,15.52
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,15.75
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,13.1
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
932403,The Grange,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.31
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.82
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.84
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.79
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
932403,The Grange,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,17.96
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,14.68
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,43.8
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
932403,The Grange,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
