Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,18.55
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,19.2
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,25.13
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,46.5
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
932403,The Grange,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,20.38
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,19.25
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,25.09
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,49.0
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
932403,The Grange,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,14.79
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,23.93
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.87
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,59.9
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
932403,The Grange,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,15.67
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,21.57
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,17.06
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,57.2
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
932403,The Grange,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.52
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,12.52
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,11.74
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,18.28
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,46.3
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
932403,The Grange,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.5
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
932403,The Grange,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,16.53
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.07
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,24.48
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,53.9
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
932403,The Grange,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.96
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,17.19
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,19.53
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.46
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,38.8
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
932403,The Grange,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.23
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
932403,The Grange,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,15.39
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.59
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,18.92
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
932403,The Grange,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,17.26
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,14.19
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,17.66
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,40.2
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
932403,The Grange,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
932403,The Grange,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,31.91
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,10.35
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.98
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,85.5
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
