Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,25.38
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.07
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,25.99
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,58.8
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
932403,The Grange,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,29.23
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,24.9
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,26.65
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
932403,The Grange,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,23.61
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,21.49
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,23.49
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,48.9
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
932403,The Grange,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
932403,The Grange,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.17
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,17.17
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,18.92
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,49.8
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
932403,The Grange,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,22.01
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,16.65
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.79
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
932403,The Grange,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
932403,The Grange,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,23.95
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,29.43
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,13.26
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,79.1
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
932403,The Grange,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,18.98
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.65
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,12.99
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
932403,The Grange,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
932403,The Grange,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,18.62
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.65
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.95
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,44.0
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
932403,The Grange,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,23.53
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,14.34
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.06
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,53.6
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
932403,The Grange,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,23.8
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,13.83
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,11.83
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,61.6
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,19.11
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,12.49
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.49
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,42.0
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
932403,The Grange,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
