Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.45
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.67
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.37
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,50.6
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
932403,The Grange,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,16.58
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,17.93
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.59
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,49.0
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
932403,The Grange,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,17.87
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,16.5
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.53
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
932403,The Grange,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,12.69
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.02
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.38
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
932403,The Grange,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,13.5
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,9.96
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.08
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.58
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,7.12
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.38
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,11.53
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,6.34
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,37.9
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.44
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,12.49
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,6.31
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,39.2
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.74
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,12.69
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,6.23
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,40.2
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
932403,The Grange,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.23
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.19
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,6.62
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,30.0
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.8
