Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,9.75
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.27
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.72
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,31.1
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.89
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,8.89
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,16.05
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,38.0
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.68
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.87
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.17
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,28.7
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.96
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.83
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,9.6
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,28.8
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
932403,The Grange,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.27
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,8.98
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,7.57
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,26.3
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
932403,The Grange,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.78
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,9.33
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.55
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,28.1
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
932403,The Grange,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,9.66
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,6.59
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,29.2
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
932403,The Grange,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.87
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,9.8
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.61
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,29.9
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,8.55
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.31
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,7.36
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,7.98
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.22
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,6.52
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,30.2
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.65
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,9.7
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,7.24
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,28.4
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
